Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-14.04
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.68
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.55
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,23.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,24.1
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
