Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,24.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,24.8
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,24.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,24.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
