Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,23.8
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,22.2
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
