Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.44
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
