Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-11.04
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.17
