Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
