Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
