Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
