Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
