Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
