Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-14.39
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.94
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-13.44
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.23
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.45
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.35
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-12.78
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.36
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
