Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.01
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.3
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-14.51
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.43
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.36
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.22
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.08
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.11
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.34
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
