Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
