Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.67
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.14
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
