Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
