Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.13
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
