Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
