Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,20.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,21.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
