Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,21.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
